Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,13.0
332899,Wasdale Gardens 12,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
332899,Wasdale Gardens 12,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,2.62
332899,Wasdale Gardens 12,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,2.75
332899,Wasdale Gardens 12,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.62
332899,Wasdale Gardens 12,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.31
332899,Wasdale Gardens 12,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.69
332899,Wasdale Gardens 12,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.5
332899,Wasdale Gardens 12,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90546
332899,Wasdale Gardens 12,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93292
332899,Wasdale Gardens 12,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76617
332899,Wasdale Gardens 12,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-23T02:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T02:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,21.62
332899,Wasdale Gardens 12,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,21.62
332899,Wasdale Gardens 12,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.62
332899,Wasdale Gardens 12,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,29.12
332899,Wasdale Gardens 12,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,29.25
332899,Wasdale Gardens 12,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.12
332899,Wasdale Gardens 12,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,25.0
332899,Wasdale Gardens 12,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,25.12
332899,Wasdale Gardens 12,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
332899,Wasdale Gardens 12,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.89
332899,Wasdale Gardens 12,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.91
332899,Wasdale Gardens 12,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
332899,Wasdale Gardens 12,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.86
332899,Wasdale Gardens 12,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.88
332899,Wasdale Gardens 12,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
332899,Wasdale Gardens 12,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.0
332899,Wasdale Gardens 12,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.03
332899,Wasdale Gardens 12,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
332899,Wasdale Gardens 12,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-23T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (Min),A,64.5
332899,Wasdale Gardens 12,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (Max),A,64.75
332899,Wasdale Gardens 12,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.62
332899,Wasdale Gardens 12,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (Min),A,45.25
332899,Wasdale Gardens 12,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (Max),A,45.62
332899,Wasdale Gardens 12,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
332899,Wasdale Gardens 12,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (Min),A,61.5
332899,Wasdale Gardens 12,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (Max),A,62.12
332899,Wasdale Gardens 12,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.75
332899,Wasdale Gardens 12,2024-01-23T02:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T02:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-147.25
332899,Wasdale Gardens 12,2024-01-23T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,97.25
332899,Wasdale Gardens 12,2024-01-23T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.25
332899,Wasdale Gardens 12,2024-01-23T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-23T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.77368
332899,Wasdale Gardens 12,2024-01-23T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.11888
332899,Wasdale Gardens 12,2024-01-23T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88843
332899,Wasdale Gardens 12,2024-01-23T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-23T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-23T02:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T02:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T02:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,18.0
332899,Wasdale Gardens 12,2024-01-23T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,18.12
332899,Wasdale Gardens 12,2024-01-23T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.12
332899,Wasdale Gardens 12,2024-01-23T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,16.38
332899,Wasdale Gardens 12,2024-01-23T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,16.5
332899,Wasdale Gardens 12,2024-01-23T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
332899,Wasdale Gardens 12,2024-01-23T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,20.5
332899,Wasdale Gardens 12,2024-01-23T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,20.5
332899,Wasdale Gardens 12,2024-01-23T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
332899,Wasdale Gardens 12,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.25
332899,Wasdale Gardens 12,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-46.94
332899,Wasdale Gardens 12,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-35.69
332899,Wasdale Gardens 12,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96451
332899,Wasdale Gardens 12,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.63345
332899,Wasdale Gardens 12,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76349
332899,Wasdale Gardens 12,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-23T02:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T02:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T02:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,45.75
332899,Wasdale Gardens 12,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,45.88
332899,Wasdale Gardens 12,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.88
332899,Wasdale Gardens 12,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
332899,Wasdale Gardens 12,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,8.25
332899,Wasdale Gardens 12,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.25
332899,Wasdale Gardens 12,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,15.88
332899,Wasdale Gardens 12,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,15.88
332899,Wasdale Gardens 12,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.88
332899,Wasdale Gardens 12,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-82.37
332899,Wasdale Gardens 12,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.62
332899,Wasdale Gardens 12,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-42.94
332899,Wasdale Gardens 12,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.11553
332899,Wasdale Gardens 12,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9118
332899,Wasdale Gardens 12,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.70367
332899,Wasdale Gardens 12,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T02:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T02:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T02:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
332899,Wasdale Gardens 12,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,13.0
332899,Wasdale Gardens 12,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.88
332899,Wasdale Gardens 12,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,2.5
332899,Wasdale Gardens 12,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,2.5
332899,Wasdale Gardens 12,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
332899,Wasdale Gardens 12,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.87
332899,Wasdale Gardens 12,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.75
332899,Wasdale Gardens 12,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.94
332899,Wasdale Gardens 12,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9108
332899,Wasdale Gardens 12,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93793
332899,Wasdale Gardens 12,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85602
332899,Wasdale Gardens 12,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-23T02:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T02:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.75
332899,Wasdale Gardens 12,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,22.88
332899,Wasdale Gardens 12,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.88
332899,Wasdale Gardens 12,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.75
332899,Wasdale Gardens 12,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,30.0
332899,Wasdale Gardens 12,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.88
332899,Wasdale Gardens 12,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,29.5
332899,Wasdale Gardens 12,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,29.5
332899,Wasdale Gardens 12,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
332899,Wasdale Gardens 12,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.17
332899,Wasdale Gardens 12,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.2
332899,Wasdale Gardens 12,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
332899,Wasdale Gardens 12,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.41
332899,Wasdale Gardens 12,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.44
332899,Wasdale Gardens 12,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
332899,Wasdale Gardens 12,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.45
332899,Wasdale Gardens 12,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.45
332899,Wasdale Gardens 12,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
332899,Wasdale Gardens 12,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-23T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (Min),A,59.62
332899,Wasdale Gardens 12,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (Max),A,60.12
332899,Wasdale Gardens 12,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.88
332899,Wasdale Gardens 12,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (Min),A,45.62
332899,Wasdale Gardens 12,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (Max),A,46.0
332899,Wasdale Gardens 12,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.88
332899,Wasdale Gardens 12,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (Min),A,67.62
332899,Wasdale Gardens 12,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (Max),A,67.88
332899,Wasdale Gardens 12,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.75
332899,Wasdale Gardens 12,2024-01-23T02:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T02:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-140.25
332899,Wasdale Gardens 12,2024-01-23T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,100.75
332899,Wasdale Gardens 12,2024-01-23T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.63
332899,Wasdale Gardens 12,2024-01-23T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-23T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.71527
332899,Wasdale Gardens 12,2024-01-23T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.18212
332899,Wasdale Gardens 12,2024-01-23T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89767
332899,Wasdale Gardens 12,2024-01-23T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-23T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-23T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-23T02:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T02:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T02:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,20.0
332899,Wasdale Gardens 12,2024-01-23T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,20.25
332899,Wasdale Gardens 12,2024-01-23T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.12
332899,Wasdale Gardens 12,2024-01-23T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,16.38
332899,Wasdale Gardens 12,2024-01-23T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,16.5
332899,Wasdale Gardens 12,2024-01-23T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
332899,Wasdale Gardens 12,2024-01-23T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,20.25
332899,Wasdale Gardens 12,2024-01-23T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,20.38
332899,Wasdale Gardens 12,2024-01-23T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.25
332899,Wasdale Gardens 12,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.07
332899,Wasdale Gardens 12,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-41.5
332899,Wasdale Gardens 12,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.06
332899,Wasdale Gardens 12,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95071
332899,Wasdale Gardens 12,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.69998
332899,Wasdale Gardens 12,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88669
332899,Wasdale Gardens 12,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-23T02:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T02:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T02:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,44.38
332899,Wasdale Gardens 12,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,44.38
332899,Wasdale Gardens 12,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.38
332899,Wasdale Gardens 12,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
332899,Wasdale Gardens 12,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,8.5
332899,Wasdale Gardens 12,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
332899,Wasdale Gardens 12,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,16.5
332899,Wasdale Gardens 12,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,16.5
332899,Wasdale Gardens 12,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
332899,Wasdale Gardens 12,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-86.13
332899,Wasdale Gardens 12,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.62
332899,Wasdale Gardens 12,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.75
332899,Wasdale Gardens 12,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.08544
332899,Wasdale Gardens 12,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87539
332899,Wasdale Gardens 12,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83279
332899,Wasdale Gardens 12,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-23T02:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T02:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T02:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
332899,Wasdale Gardens 12,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,13.0
332899,Wasdale Gardens 12,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
332899,Wasdale Gardens 12,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,2.62
332899,Wasdale Gardens 12,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,2.88
332899,Wasdale Gardens 12,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.75
332899,Wasdale Gardens 12,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.88
332899,Wasdale Gardens 12,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.94
332899,Wasdale Gardens 12,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.63
332899,Wasdale Gardens 12,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87948
332899,Wasdale Gardens 12,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90628
332899,Wasdale Gardens 12,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78668
332899,Wasdale Gardens 12,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-23T02:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T02:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,22.88
332899,Wasdale Gardens 12,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,23.0
332899,Wasdale Gardens 12,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.88
332899,Wasdale Gardens 12,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.38
332899,Wasdale Gardens 12,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,27.62
332899,Wasdale Gardens 12,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
332899,Wasdale Gardens 12,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.88
332899,Wasdale Gardens 12,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,26.0
332899,Wasdale Gardens 12,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.88
332899,Wasdale Gardens 12,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.17
332899,Wasdale Gardens 12,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.19
332899,Wasdale Gardens 12,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
332899,Wasdale Gardens 12,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.33
332899,Wasdale Gardens 12,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.36
332899,Wasdale Gardens 12,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
332899,Wasdale Gardens 12,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.33
332899,Wasdale Gardens 12,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.36
332899,Wasdale Gardens 12,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
332899,Wasdale Gardens 12,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-23T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (Min),A,60.88
332899,Wasdale Gardens 12,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (Max),A,61.0
332899,Wasdale Gardens 12,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.88
332899,Wasdale Gardens 12,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (Min),A,42.25
332899,Wasdale Gardens 12,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (Max),A,42.5
332899,Wasdale Gardens 12,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.38
332899,Wasdale Gardens 12,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (Min),A,64.62
332899,Wasdale Gardens 12,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (Max),A,64.75
332899,Wasdale Gardens 12,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.62
332899,Wasdale Gardens 12,2024-01-23T02:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T02:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-145.12
332899,Wasdale Gardens 12,2024-01-23T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,91.5
332899,Wasdale Gardens 12,2024-01-23T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.94
332899,Wasdale Gardens 12,2024-01-23T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-23T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.76584
332899,Wasdale Gardens 12,2024-01-23T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.02156
332899,Wasdale Gardens 12,2024-01-23T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9082
332899,Wasdale Gardens 12,2024-01-23T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-23T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-23T02:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T02:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T02:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,21.0
332899,Wasdale Gardens 12,2024-01-23T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,21.12
332899,Wasdale Gardens 12,2024-01-23T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.12
332899,Wasdale Gardens 12,2024-01-23T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,14.0
332899,Wasdale Gardens 12,2024-01-23T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,14.25
332899,Wasdale Gardens 12,2024-01-23T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.12
332899,Wasdale Gardens 12,2024-01-23T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,21.25
332899,Wasdale Gardens 12,2024-01-23T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,21.38
332899,Wasdale Gardens 12,2024-01-23T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.25
332899,Wasdale Gardens 12,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.87
332899,Wasdale Gardens 12,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-42.44
332899,Wasdale Gardens 12,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.69
332899,Wasdale Gardens 12,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94647
332899,Wasdale Gardens 12,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.67834
332899,Wasdale Gardens 12,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88702
332899,Wasdale Gardens 12,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-23T02:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T02:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T02:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,44.38
332899,Wasdale Gardens 12,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,44.5
332899,Wasdale Gardens 12,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.5
332899,Wasdale Gardens 12,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
332899,Wasdale Gardens 12,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,8.5
332899,Wasdale Gardens 12,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
332899,Wasdale Gardens 12,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,16.5
332899,Wasdale Gardens 12,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,16.62
332899,Wasdale Gardens 12,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
332899,Wasdale Gardens 12,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-83.56
332899,Wasdale Gardens 12,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.94
332899,Wasdale Gardens 12,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.56
332899,Wasdale Gardens 12,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.10619
332899,Wasdale Gardens 12,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87774
332899,Wasdale Gardens 12,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8244
332899,Wasdale Gardens 12,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T02:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T02:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T02:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
332899,Wasdale Gardens 12,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,13.0
332899,Wasdale Gardens 12,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
332899,Wasdale Gardens 12,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,2.25
332899,Wasdale Gardens 12,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,2.62
332899,Wasdale Gardens 12,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.38
332899,Wasdale Gardens 12,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.25
332899,Wasdale Gardens 12,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.13
332899,Wasdale Gardens 12,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.31
332899,Wasdale Gardens 12,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86792
332899,Wasdale Gardens 12,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92959
332899,Wasdale Gardens 12,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83102
332899,Wasdale Gardens 12,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-23T02:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T02:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,21.88
332899,Wasdale Gardens 12,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,21.88
332899,Wasdale Gardens 12,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.88
332899,Wasdale Gardens 12,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,28.0
332899,Wasdale Gardens 12,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,28.12
332899,Wasdale Gardens 12,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
332899,Wasdale Gardens 12,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.5
332899,Wasdale Gardens 12,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,25.0
332899,Wasdale Gardens 12,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.88
332899,Wasdale Gardens 12,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.83
332899,Wasdale Gardens 12,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.84
332899,Wasdale Gardens 12,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
332899,Wasdale Gardens 12,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.94
332899,Wasdale Gardens 12,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.98
332899,Wasdale Gardens 12,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
332899,Wasdale Gardens 12,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.84
332899,Wasdale Gardens 12,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.88
332899,Wasdale Gardens 12,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
332899,Wasdale Gardens 12,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-23T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (Min),A,58.5
332899,Wasdale Gardens 12,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (Max),A,58.62
332899,Wasdale Gardens 12,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.62
332899,Wasdale Gardens 12,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (Min),A,46.12
332899,Wasdale Gardens 12,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (Max),A,46.25
332899,Wasdale Gardens 12,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.12
332899,Wasdale Gardens 12,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (Min),A,64.25
332899,Wasdale Gardens 12,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (Max),A,65.0
332899,Wasdale Gardens 12,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.62
332899,Wasdale Gardens 12,2024-01-23T02:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T02:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-140.31
332899,Wasdale Gardens 12,2024-01-23T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,83.0
332899,Wasdale Gardens 12,2024-01-23T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.69
332899,Wasdale Gardens 12,2024-01-23T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-23T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.71575
332899,Wasdale Gardens 12,2024-01-23T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.10442
332899,Wasdale Gardens 12,2024-01-23T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88232
332899,Wasdale Gardens 12,2024-01-23T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-23T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-23T02:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T02:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T02:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.62
332899,Wasdale Gardens 12,2024-01-23T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,18.88
332899,Wasdale Gardens 12,2024-01-23T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.75
332899,Wasdale Gardens 12,2024-01-23T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,13.88
332899,Wasdale Gardens 12,2024-01-23T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,14.0
332899,Wasdale Gardens 12,2024-01-23T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
332899,Wasdale Gardens 12,2024-01-23T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,20.25
332899,Wasdale Gardens 12,2024-01-23T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,21.88
332899,Wasdale Gardens 12,2024-01-23T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.25
332899,Wasdale Gardens 12,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.0
332899,Wasdale Gardens 12,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.0
332899,Wasdale Gardens 12,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.13
332899,Wasdale Gardens 12,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95691
332899,Wasdale Gardens 12,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.74139
332899,Wasdale Gardens 12,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95993
332899,Wasdale Gardens 12,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-23T02:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T02:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T02:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,48.88
332899,Wasdale Gardens 12,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,48.88
332899,Wasdale Gardens 12,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.88
332899,Wasdale Gardens 12,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
332899,Wasdale Gardens 12,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,8.75
332899,Wasdale Gardens 12,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
332899,Wasdale Gardens 12,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,23.75
332899,Wasdale Gardens 12,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,23.88
332899,Wasdale Gardens 12,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.75
332899,Wasdale Gardens 12,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-71.31
332899,Wasdale Gardens 12,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.44
332899,Wasdale Gardens 12,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
