Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.0
332899,Wasdale Gardens 12,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.34603
332899,Wasdale Gardens 12,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8652
332899,Wasdale Gardens 12,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91296
332899,Wasdale Gardens 12,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-23T02:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T02:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T02:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.38
332899,Wasdale Gardens 12,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
332899,Wasdale Gardens 12,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
332899,Wasdale Gardens 12,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.38
332899,Wasdale Gardens 12,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,12.62
332899,Wasdale Gardens 12,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
332899,Wasdale Gardens 12,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.75
332899,Wasdale Gardens 12,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,3.0
332899,Wasdale Gardens 12,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.88
332899,Wasdale Gardens 12,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.94
332899,Wasdale Gardens 12,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.56
332899,Wasdale Gardens 12,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.38
332899,Wasdale Gardens 12,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88186
332899,Wasdale Gardens 12,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90536
332899,Wasdale Gardens 12,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82757
332899,Wasdale Gardens 12,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-23T02:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T02:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.5
332899,Wasdale Gardens 12,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,21.88
332899,Wasdale Gardens 12,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.75
332899,Wasdale Gardens 12,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.5
332899,Wasdale Gardens 12,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,28.62
332899,Wasdale Gardens 12,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.62
332899,Wasdale Gardens 12,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,26.62
332899,Wasdale Gardens 12,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,27.38
332899,Wasdale Gardens 12,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
332899,Wasdale Gardens 12,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.7
332899,Wasdale Gardens 12,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.77
332899,Wasdale Gardens 12,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
332899,Wasdale Gardens 12,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.75
332899,Wasdale Gardens 12,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.77
332899,Wasdale Gardens 12,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
332899,Wasdale Gardens 12,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.62
332899,Wasdale Gardens 12,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.66
332899,Wasdale Gardens 12,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
332899,Wasdale Gardens 12,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-23T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (Min),A,63.88
332899,Wasdale Gardens 12,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (Max),A,64.12
332899,Wasdale Gardens 12,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
332899,Wasdale Gardens 12,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (Min),A,47.88
332899,Wasdale Gardens 12,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (Max),A,48.0
332899,Wasdale Gardens 12,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
332899,Wasdale Gardens 12,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (Min),A,72.62
332899,Wasdale Gardens 12,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (Max),A,75.12
332899,Wasdale Gardens 12,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.12
332899,Wasdale Gardens 12,2024-01-23T02:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T02:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-144.06
332899,Wasdale Gardens 12,2024-01-23T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,92.68
332899,Wasdale Gardens 12,2024-01-23T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.87
332899,Wasdale Gardens 12,2024-01-23T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-23T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.7485
332899,Wasdale Gardens 12,2024-01-23T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.03957
332899,Wasdale Gardens 12,2024-01-23T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89075
332899,Wasdale Gardens 12,2024-01-23T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-23T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-23T02:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T02:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T02:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,18.88
332899,Wasdale Gardens 12,2024-01-23T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,19.12
332899,Wasdale Gardens 12,2024-01-23T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
332899,Wasdale Gardens 12,2024-01-23T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,14.5
332899,Wasdale Gardens 12,2024-01-23T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,14.62
332899,Wasdale Gardens 12,2024-01-23T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.62
332899,Wasdale Gardens 12,2024-01-23T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,20.88
332899,Wasdale Gardens 12,2024-01-23T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,21.25
332899,Wasdale Gardens 12,2024-01-23T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
332899,Wasdale Gardens 12,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.69
332899,Wasdale Gardens 12,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-46.25
332899,Wasdale Gardens 12,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.13
332899,Wasdale Gardens 12,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96896
332899,Wasdale Gardens 12,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.64541
332899,Wasdale Gardens 12,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93323
332899,Wasdale Gardens 12,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-23T02:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T02:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T02:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,58.12
332899,Wasdale Gardens 12,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,58.25
332899,Wasdale Gardens 12,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.12
332899,Wasdale Gardens 12,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
332899,Wasdale Gardens 12,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,8.25
332899,Wasdale Gardens 12,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.25
332899,Wasdale Gardens 12,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,23.12
332899,Wasdale Gardens 12,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,23.12
332899,Wasdale Gardens 12,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.12
332899,Wasdale Gardens 12,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-69.19
332899,Wasdale Gardens 12,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.44
332899,Wasdale Gardens 12,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.81
332899,Wasdale Gardens 12,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.32915
332899,Wasdale Gardens 12,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89105
332899,Wasdale Gardens 12,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8088
332899,Wasdale Gardens 12,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T02:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T02:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T02:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
332899,Wasdale Gardens 12,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,13.0
332899,Wasdale Gardens 12,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
332899,Wasdale Gardens 12,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,2.38
332899,Wasdale Gardens 12,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,2.38
332899,Wasdale Gardens 12,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.38
332899,Wasdale Gardens 12,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.87
332899,Wasdale Gardens 12,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.62
332899,Wasdale Gardens 12,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.87
332899,Wasdale Gardens 12,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90283
332899,Wasdale Gardens 12,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91681
332899,Wasdale Gardens 12,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77139
332899,Wasdale Gardens 12,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-23T02:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T02:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.12
332899,Wasdale Gardens 12,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,23.38
332899,Wasdale Gardens 12,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.25
332899,Wasdale Gardens 12,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.0
332899,Wasdale Gardens 12,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,29.12
332899,Wasdale Gardens 12,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
332899,Wasdale Gardens 12,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.38
332899,Wasdale Gardens 12,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,24.62
332899,Wasdale Gardens 12,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
332899,Wasdale Gardens 12,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.09
332899,Wasdale Gardens 12,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.12
332899,Wasdale Gardens 12,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
332899,Wasdale Gardens 12,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.28
332899,Wasdale Gardens 12,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.3
332899,Wasdale Gardens 12,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
332899,Wasdale Gardens 12,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.23
332899,Wasdale Gardens 12,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.25
332899,Wasdale Gardens 12,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
332899,Wasdale Gardens 12,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-23T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (Min),A,73.0
332899,Wasdale Gardens 12,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (Max),A,73.12
332899,Wasdale Gardens 12,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
332899,Wasdale Gardens 12,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (Min),A,46.12
332899,Wasdale Gardens 12,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (Max),A,46.5
332899,Wasdale Gardens 12,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.38
332899,Wasdale Gardens 12,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (Min),A,69.88
332899,Wasdale Gardens 12,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (Max),A,70.38
332899,Wasdale Gardens 12,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.12
332899,Wasdale Gardens 12,2024-01-23T02:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T02:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-142.5
332899,Wasdale Gardens 12,2024-01-23T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,107.56
332899,Wasdale Gardens 12,2024-01-23T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.06
332899,Wasdale Gardens 12,2024-01-23T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-23T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.7435
332899,Wasdale Gardens 12,2024-01-23T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.28542
332899,Wasdale Gardens 12,2024-01-23T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91641
332899,Wasdale Gardens 12,2024-01-23T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-23T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-23T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-23T01:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T01:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T01:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,20.38
332899,Wasdale Gardens 12,2024-01-23T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,20.62
332899,Wasdale Gardens 12,2024-01-23T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.62
332899,Wasdale Gardens 12,2024-01-23T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,17.75
332899,Wasdale Gardens 12,2024-01-23T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,18.0
332899,Wasdale Gardens 12,2024-01-23T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.88
332899,Wasdale Gardens 12,2024-01-23T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,23.0
332899,Wasdale Gardens 12,2024-01-23T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,23.12
332899,Wasdale Gardens 12,2024-01-23T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
332899,Wasdale Gardens 12,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.5
332899,Wasdale Gardens 12,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-42.38
332899,Wasdale Gardens 12,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.94
332899,Wasdale Gardens 12,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97052
332899,Wasdale Gardens 12,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.6875
332899,Wasdale Gardens 12,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91409
332899,Wasdale Gardens 12,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-23T01:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T01:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T01:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,61.88
332899,Wasdale Gardens 12,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,62.12
332899,Wasdale Gardens 12,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.0
332899,Wasdale Gardens 12,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
332899,Wasdale Gardens 12,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,8.25
332899,Wasdale Gardens 12,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.25
332899,Wasdale Gardens 12,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,21.88
332899,Wasdale Gardens 12,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,22.0
332899,Wasdale Gardens 12,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
332899,Wasdale Gardens 12,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-83.56
332899,Wasdale Gardens 12,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.69
332899,Wasdale Gardens 12,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.87
332899,Wasdale Gardens 12,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.07866
332899,Wasdale Gardens 12,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90097
332899,Wasdale Gardens 12,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.72766
332899,Wasdale Gardens 12,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-23T01:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T01:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T01:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
332899,Wasdale Gardens 12,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,13.25
332899,Wasdale Gardens 12,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.25
332899,Wasdale Gardens 12,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,2.88
332899,Wasdale Gardens 12,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,2.88
332899,Wasdale Gardens 12,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.88
332899,Wasdale Gardens 12,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.56
332899,Wasdale Gardens 12,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.44
332899,Wasdale Gardens 12,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.37
332899,Wasdale Gardens 12,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90689
332899,Wasdale Gardens 12,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93313
332899,Wasdale Gardens 12,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81399
332899,Wasdale Gardens 12,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-23T01:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T01:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,25.62
332899,Wasdale Gardens 12,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,25.88
332899,Wasdale Gardens 12,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.75
332899,Wasdale Gardens 12,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.38
332899,Wasdale Gardens 12,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,31.5
332899,Wasdale Gardens 12,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.38
332899,Wasdale Gardens 12,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,25.25
332899,Wasdale Gardens 12,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,25.75
332899,Wasdale Gardens 12,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.62
332899,Wasdale Gardens 12,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.62
332899,Wasdale Gardens 12,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.62
332899,Wasdale Gardens 12,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
332899,Wasdale Gardens 12,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.84
332899,Wasdale Gardens 12,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.84
332899,Wasdale Gardens 12,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
332899,Wasdale Gardens 12,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.67
332899,Wasdale Gardens 12,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.69
332899,Wasdale Gardens 12,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
332899,Wasdale Gardens 12,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-23T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (Min),A,78.25
332899,Wasdale Gardens 12,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (Max),A,78.62
332899,Wasdale Gardens 12,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
332899,Wasdale Gardens 12,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (Min),A,44.88
332899,Wasdale Gardens 12,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (Max),A,45.25
332899,Wasdale Gardens 12,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.12
332899,Wasdale Gardens 12,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (Min),A,72.38
332899,Wasdale Gardens 12,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (Max),A,72.88
332899,Wasdale Gardens 12,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.75
332899,Wasdale Gardens 12,2024-01-23T01:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T01:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-150.0
332899,Wasdale Gardens 12,2024-01-23T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,106.25
332899,Wasdale Gardens 12,2024-01-23T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.31
332899,Wasdale Gardens 12,2024-01-23T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-23T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.78552
332899,Wasdale Gardens 12,2024-01-23T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.26772
332899,Wasdale Gardens 12,2024-01-23T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91681
332899,Wasdale Gardens 12,2024-01-23T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-23T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-23T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-23T01:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T01:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T01:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,16.75
332899,Wasdale Gardens 12,2024-01-23T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,16.88
332899,Wasdale Gardens 12,2024-01-23T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.75
332899,Wasdale Gardens 12,2024-01-23T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,18.5
332899,Wasdale Gardens 12,2024-01-23T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,18.5
332899,Wasdale Gardens 12,2024-01-23T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
332899,Wasdale Gardens 12,2024-01-23T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,24.12
332899,Wasdale Gardens 12,2024-01-23T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,24.25
332899,Wasdale Gardens 12,2024-01-23T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.12
332899,Wasdale Gardens 12,2024-01-23T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.0
332899,Wasdale Gardens 12,2024-01-23T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-44.38
332899,Wasdale Gardens 12,2024-01-23T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.0
332899,Wasdale Gardens 12,2024-01-23T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97589
332899,Wasdale Gardens 12,2024-01-23T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.66357
332899,Wasdale Gardens 12,2024-01-23T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76666
332899,Wasdale Gardens 12,2024-01-23T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-23T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-23T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-23T01:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T01:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T01:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,61.38
332899,Wasdale Gardens 12,2024-01-23T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,61.5
332899,Wasdale Gardens 12,2024-01-23T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,61.38
332899,Wasdale Gardens 12,2024-01-23T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
332899,Wasdale Gardens 12,2024-01-23T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,8.12
332899,Wasdale Gardens 12,2024-01-23T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.12
332899,Wasdale Gardens 12,2024-01-23T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,15.25
332899,Wasdale Gardens 12,2024-01-23T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,15.38
332899,Wasdale Gardens 12,2024-01-23T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.38
332899,Wasdale Gardens 12,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-85.0
332899,Wasdale Gardens 12,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.31
332899,Wasdale Gardens 12,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.0
332899,Wasdale Gardens 12,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.08168
332899,Wasdale Gardens 12,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88132
332899,Wasdale Gardens 12,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8309
332899,Wasdale Gardens 12,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-23T01:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T01:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T01:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
332899,Wasdale Gardens 12,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,12.88
332899,Wasdale Gardens 12,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.88
332899,Wasdale Gardens 12,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.12
332899,Wasdale Gardens 12,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,3.12
332899,Wasdale Gardens 12,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.12
332899,Wasdale Gardens 12,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.19
332899,Wasdale Gardens 12,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.69
332899,Wasdale Gardens 12,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.75
332899,Wasdale Gardens 12,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89569
332899,Wasdale Gardens 12,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90091
332899,Wasdale Gardens 12,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77252
332899,Wasdale Gardens 12,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-23T01:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T01:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.5
332899,Wasdale Gardens 12,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,22.62
332899,Wasdale Gardens 12,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
332899,Wasdale Gardens 12,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,26.88
332899,Wasdale Gardens 12,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,27.0
332899,Wasdale Gardens 12,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.88
332899,Wasdale Gardens 12,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.62
332899,Wasdale Gardens 12,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,25.75
332899,Wasdale Gardens 12,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.75
332899,Wasdale Gardens 12,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.3
332899,Wasdale Gardens 12,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.3
332899,Wasdale Gardens 12,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
332899,Wasdale Gardens 12,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.67
332899,Wasdale Gardens 12,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.69
332899,Wasdale Gardens 12,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
332899,Wasdale Gardens 12,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.62
332899,Wasdale Gardens 12,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.64
332899,Wasdale Gardens 12,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
332899,Wasdale Gardens 12,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-23T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (Min),A,74.38
332899,Wasdale Gardens 12,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (Max),A,74.38
332899,Wasdale Gardens 12,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.38
332899,Wasdale Gardens 12,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (Min),A,39.38
332899,Wasdale Gardens 12,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (Max),A,39.75
332899,Wasdale Gardens 12,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.62
332899,Wasdale Gardens 12,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (Min),A,67.12
332899,Wasdale Gardens 12,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (Max),A,67.38
332899,Wasdale Gardens 12,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.25
332899,Wasdale Gardens 12,2024-01-23T01:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T01:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-146.56
332899,Wasdale Gardens 12,2024-01-23T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,99.62
332899,Wasdale Gardens 12,2024-01-23T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.69
332899,Wasdale Gardens 12,2024-01-23T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-23T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.77996
332899,Wasdale Gardens 12,2024-01-23T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.16246
332899,Wasdale Gardens 12,2024-01-23T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92361
332899,Wasdale Gardens 12,2024-01-23T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-23T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-23T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-23T01:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T01:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T01:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,20.38
332899,Wasdale Gardens 12,2024-01-23T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,20.5
332899,Wasdale Gardens 12,2024-01-23T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.38
332899,Wasdale Gardens 12,2024-01-23T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,16.88
332899,Wasdale Gardens 12,2024-01-23T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,17.0
332899,Wasdale Gardens 12,2024-01-23T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
332899,Wasdale Gardens 12,2024-01-23T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,24.12
332899,Wasdale Gardens 12,2024-01-23T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,24.25
332899,Wasdale Gardens 12,2024-01-23T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.25
332899,Wasdale Gardens 12,2024-01-23T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.44
332899,Wasdale Gardens 12,2024-01-23T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-40.44
332899,Wasdale Gardens 12,2024-01-23T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-41.37
332899,Wasdale Gardens 12,2024-01-23T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97806
332899,Wasdale Gardens 12,2024-01-23T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.70352
332899,Wasdale Gardens 12,2024-01-23T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.68502
332899,Wasdale Gardens 12,2024-01-23T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-23T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-23T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
