Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-23T01:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T01:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T01:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,65.0
332899,Wasdale Gardens 12,2024-01-23T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,65.25
332899,Wasdale Gardens 12,2024-01-23T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.25
332899,Wasdale Gardens 12,2024-01-23T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
332899,Wasdale Gardens 12,2024-01-23T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,8.5
332899,Wasdale Gardens 12,2024-01-23T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.38
332899,Wasdale Gardens 12,2024-01-23T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,14.88
332899,Wasdale Gardens 12,2024-01-23T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,14.88
332899,Wasdale Gardens 12,2024-01-23T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.88
332899,Wasdale Gardens 12,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-88.87
332899,Wasdale Gardens 12,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.0
332899,Wasdale Gardens 12,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-41.19
332899,Wasdale Gardens 12,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03453
332899,Wasdale Gardens 12,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91394
332899,Wasdale Gardens 12,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.68893
332899,Wasdale Gardens 12,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T01:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T01:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T01:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.12
332899,Wasdale Gardens 12,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,14.25
332899,Wasdale Gardens 12,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.12
332899,Wasdale Gardens 12,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,2.75
332899,Wasdale Gardens 12,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,2.88
332899,Wasdale Gardens 12,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.75
332899,Wasdale Gardens 12,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.94
332899,Wasdale Gardens 12,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.75
332899,Wasdale Gardens 12,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.13
332899,Wasdale Gardens 12,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89606
332899,Wasdale Gardens 12,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90893
332899,Wasdale Gardens 12,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79706
332899,Wasdale Gardens 12,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-23T01:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T01:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.88
332899,Wasdale Gardens 12,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,23.88
332899,Wasdale Gardens 12,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.88
332899,Wasdale Gardens 12,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.5
332899,Wasdale Gardens 12,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,28.62
332899,Wasdale Gardens 12,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.62
332899,Wasdale Gardens 12,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.75
332899,Wasdale Gardens 12,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,27.0
332899,Wasdale Gardens 12,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.88
332899,Wasdale Gardens 12,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.62
332899,Wasdale Gardens 12,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.64
332899,Wasdale Gardens 12,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
332899,Wasdale Gardens 12,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.81
332899,Wasdale Gardens 12,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.83
332899,Wasdale Gardens 12,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
332899,Wasdale Gardens 12,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.81
332899,Wasdale Gardens 12,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.83
332899,Wasdale Gardens 12,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
332899,Wasdale Gardens 12,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-23T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (Min),A,77.62
332899,Wasdale Gardens 12,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (Max),A,77.88
332899,Wasdale Gardens 12,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.75
332899,Wasdale Gardens 12,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (Min),A,45.5
332899,Wasdale Gardens 12,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (Max),A,45.75
332899,Wasdale Gardens 12,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.62
332899,Wasdale Gardens 12,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (Min),A,67.12
332899,Wasdale Gardens 12,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (Max),A,67.38
332899,Wasdale Gardens 12,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.25
332899,Wasdale Gardens 12,2024-01-23T01:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T01:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-139.62
332899,Wasdale Gardens 12,2024-01-23T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,96.31
332899,Wasdale Gardens 12,2024-01-23T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.5
332899,Wasdale Gardens 12,2024-01-23T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-23T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.72393
332899,Wasdale Gardens 12,2024-01-23T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.09978
332899,Wasdale Gardens 12,2024-01-23T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89548
332899,Wasdale Gardens 12,2024-01-23T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-23T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-23T01:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T01:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T01:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,18.25
332899,Wasdale Gardens 12,2024-01-23T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,21.0
332899,Wasdale Gardens 12,2024-01-23T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.62
332899,Wasdale Gardens 12,2024-01-23T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,17.38
332899,Wasdale Gardens 12,2024-01-23T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,17.5
332899,Wasdale Gardens 12,2024-01-23T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.38
332899,Wasdale Gardens 12,2024-01-23T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,23.25
332899,Wasdale Gardens 12,2024-01-23T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,23.25
332899,Wasdale Gardens 12,2024-01-23T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.25
332899,Wasdale Gardens 12,2024-01-23T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.31
332899,Wasdale Gardens 12,2024-01-23T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-41.75
332899,Wasdale Gardens 12,2024-01-23T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-37.87
332899,Wasdale Gardens 12,2024-01-23T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97824
332899,Wasdale Gardens 12,2024-01-23T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.69476
332899,Wasdale Gardens 12,2024-01-23T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.72088
332899,Wasdale Gardens 12,2024-01-23T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-23T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-23T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-23T01:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T01:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T01:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,65.88
332899,Wasdale Gardens 12,2024-01-23T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,66.12
332899,Wasdale Gardens 12,2024-01-23T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,66.0
332899,Wasdale Gardens 12,2024-01-23T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
332899,Wasdale Gardens 12,2024-01-23T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,8.5
332899,Wasdale Gardens 12,2024-01-23T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
332899,Wasdale Gardens 12,2024-01-23T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,14.88
332899,Wasdale Gardens 12,2024-01-23T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,15.0
332899,Wasdale Gardens 12,2024-01-23T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.88
332899,Wasdale Gardens 12,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-73.06
332899,Wasdale Gardens 12,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.5
332899,Wasdale Gardens 12,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.37
332899,Wasdale Gardens 12,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.24889
332899,Wasdale Gardens 12,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87652
332899,Wasdale Gardens 12,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.70687
332899,Wasdale Gardens 12,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T01:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T01:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T01:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.25
332899,Wasdale Gardens 12,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
332899,Wasdale Gardens 12,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.25
332899,Wasdale Gardens 12,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
332899,Wasdale Gardens 12,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,13.0
332899,Wasdale Gardens 12,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
332899,Wasdale Gardens 12,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,2.38
332899,Wasdale Gardens 12,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,2.38
332899,Wasdale Gardens 12,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.38
332899,Wasdale Gardens 12,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.94
332899,Wasdale Gardens 12,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.31
332899,Wasdale Gardens 12,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.25
332899,Wasdale Gardens 12,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94043
332899,Wasdale Gardens 12,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91769
332899,Wasdale Gardens 12,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85562
332899,Wasdale Gardens 12,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-23T01:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T01:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,31.88
332899,Wasdale Gardens 12,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,31.88
332899,Wasdale Gardens 12,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.88
332899,Wasdale Gardens 12,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,30.12
332899,Wasdale Gardens 12,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,30.5
332899,Wasdale Gardens 12,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.38
332899,Wasdale Gardens 12,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.62
332899,Wasdale Gardens 12,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,29.75
332899,Wasdale Gardens 12,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.75
332899,Wasdale Gardens 12,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.06
332899,Wasdale Gardens 12,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.11
332899,Wasdale Gardens 12,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
332899,Wasdale Gardens 12,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.42
332899,Wasdale Gardens 12,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.5
332899,Wasdale Gardens 12,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
332899,Wasdale Gardens 12,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.45
332899,Wasdale Gardens 12,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.45
332899,Wasdale Gardens 12,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
332899,Wasdale Gardens 12,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-23T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (Min),A,88.12
332899,Wasdale Gardens 12,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (Max),A,88.5
332899,Wasdale Gardens 12,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.25
332899,Wasdale Gardens 12,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (Min),A,46.5
332899,Wasdale Gardens 12,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (Max),A,47.12
332899,Wasdale Gardens 12,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.75
332899,Wasdale Gardens 12,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (Min),A,69.5
332899,Wasdale Gardens 12,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (Max),A,69.62
332899,Wasdale Gardens 12,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
332899,Wasdale Gardens 12,2024-01-23T01:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T01:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-140.81
332899,Wasdale Gardens 12,2024-01-23T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,98.5
332899,Wasdale Gardens 12,2024-01-23T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.5
332899,Wasdale Gardens 12,2024-01-23T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-23T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.71475
332899,Wasdale Gardens 12,2024-01-23T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.13796
332899,Wasdale Gardens 12,2024-01-23T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88815
332899,Wasdale Gardens 12,2024-01-23T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-23T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-23T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-23T01:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T01:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T01:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.88
332899,Wasdale Gardens 12,2024-01-23T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,19.0
332899,Wasdale Gardens 12,2024-01-23T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.88
332899,Wasdale Gardens 12,2024-01-23T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,17.62
332899,Wasdale Gardens 12,2024-01-23T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,17.62
332899,Wasdale Gardens 12,2024-01-23T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.62
332899,Wasdale Gardens 12,2024-01-23T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,22.5
332899,Wasdale Gardens 12,2024-01-23T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,22.62
332899,Wasdale Gardens 12,2024-01-23T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
332899,Wasdale Gardens 12,2024-01-23T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.19
332899,Wasdale Gardens 12,2024-01-23T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-42.19
332899,Wasdale Gardens 12,2024-01-23T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-41.37
332899,Wasdale Gardens 12,2024-01-23T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97498
332899,Wasdale Gardens 12,2024-01-23T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.68325
332899,Wasdale Gardens 12,2024-01-23T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.68923
332899,Wasdale Gardens 12,2024-01-23T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-23T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-23T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-23T01:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T01:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T01:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,65.38
332899,Wasdale Gardens 12,2024-01-23T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,65.5
332899,Wasdale Gardens 12,2024-01-23T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,65.38
332899,Wasdale Gardens 12,2024-01-23T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
332899,Wasdale Gardens 12,2024-01-23T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,8.62
332899,Wasdale Gardens 12,2024-01-23T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
332899,Wasdale Gardens 12,2024-01-23T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,15.25
332899,Wasdale Gardens 12,2024-01-23T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,15.38
332899,Wasdale Gardens 12,2024-01-23T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.38
332899,Wasdale Gardens 12,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-89.25
332899,Wasdale Gardens 12,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.44
332899,Wasdale Gardens 12,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.31
332899,Wasdale Gardens 12,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03749
332899,Wasdale Gardens 12,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91827
332899,Wasdale Gardens 12,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88602
332899,Wasdale Gardens 12,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-23T01:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T01:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T01:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
332899,Wasdale Gardens 12,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,15.0
332899,Wasdale Gardens 12,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.88
332899,Wasdale Gardens 12,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.5
332899,Wasdale Gardens 12,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,2.62
332899,Wasdale Gardens 12,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.62
332899,Wasdale Gardens 12,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.87
332899,Wasdale Gardens 12,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.62
332899,Wasdale Gardens 12,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.06
332899,Wasdale Gardens 12,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91299
332899,Wasdale Gardens 12,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91135
332899,Wasdale Gardens 12,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.815
332899,Wasdale Gardens 12,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-23T01:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T01:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.75
332899,Wasdale Gardens 12,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,26.88
332899,Wasdale Gardens 12,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.88
332899,Wasdale Gardens 12,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.5
332899,Wasdale Gardens 12,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,31.25
332899,Wasdale Gardens 12,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
332899,Wasdale Gardens 12,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.12
332899,Wasdale Gardens 12,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,27.62
332899,Wasdale Gardens 12,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.38
332899,Wasdale Gardens 12,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.09
332899,Wasdale Gardens 12,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.11
332899,Wasdale Gardens 12,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
332899,Wasdale Gardens 12,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.27
332899,Wasdale Gardens 12,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.3
332899,Wasdale Gardens 12,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
332899,Wasdale Gardens 12,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.27
332899,Wasdale Gardens 12,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.27
332899,Wasdale Gardens 12,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
332899,Wasdale Gardens 12,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-23T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (Min),A,83.38
332899,Wasdale Gardens 12,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (Max),A,83.62
332899,Wasdale Gardens 12,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
332899,Wasdale Gardens 12,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (Min),A,48.38
332899,Wasdale Gardens 12,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (Max),A,48.88
332899,Wasdale Gardens 12,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.75
332899,Wasdale Gardens 12,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (Min),A,66.75
332899,Wasdale Gardens 12,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (Max),A,67.12
332899,Wasdale Gardens 12,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
332899,Wasdale Gardens 12,2024-01-23T01:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T01:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-135.44
332899,Wasdale Gardens 12,2024-01-23T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,100.62
332899,Wasdale Gardens 12,2024-01-23T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.44
332899,Wasdale Gardens 12,2024-01-23T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-23T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.66278
332899,Wasdale Gardens 12,2024-01-23T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.17379
332899,Wasdale Gardens 12,2024-01-23T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95602
332899,Wasdale Gardens 12,2024-01-23T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-23T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-23T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-23T01:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T01:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T01:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,19.5
332899,Wasdale Gardens 12,2024-01-23T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,19.62
332899,Wasdale Gardens 12,2024-01-23T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.62
332899,Wasdale Gardens 12,2024-01-23T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,17.62
332899,Wasdale Gardens 12,2024-01-23T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,17.88
332899,Wasdale Gardens 12,2024-01-23T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.75
332899,Wasdale Gardens 12,2024-01-23T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,33.75
332899,Wasdale Gardens 12,2024-01-23T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,33.88
332899,Wasdale Gardens 12,2024-01-23T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.75
332899,Wasdale Gardens 12,2024-01-23T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.94
332899,Wasdale Gardens 12,2024-01-23T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-45.06
332899,Wasdale Gardens 12,2024-01-23T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-39.37
332899,Wasdale Gardens 12,2024-01-23T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97986
332899,Wasdale Gardens 12,2024-01-23T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.65814
332899,Wasdale Gardens 12,2024-01-23T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.71673
332899,Wasdale Gardens 12,2024-01-23T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-23T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-23T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-23T01:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T01:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T01:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,70.38
332899,Wasdale Gardens 12,2024-01-23T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,70.5
332899,Wasdale Gardens 12,2024-01-23T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,70.38
332899,Wasdale Gardens 12,2024-01-23T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
332899,Wasdale Gardens 12,2024-01-23T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,8.38
332899,Wasdale Gardens 12,2024-01-23T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.38
332899,Wasdale Gardens 12,2024-01-23T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,15.62
332899,Wasdale Gardens 12,2024-01-23T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,15.75
332899,Wasdale Gardens 12,2024-01-23T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.62
332899,Wasdale Gardens 12,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-88.37
332899,Wasdale Gardens 12,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.38
332899,Wasdale Gardens 12,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.31
332899,Wasdale Gardens 12,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01518
332899,Wasdale Gardens 12,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90472
332899,Wasdale Gardens 12,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84671
332899,Wasdale Gardens 12,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-23T01:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T01:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T01:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
332899,Wasdale Gardens 12,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,15.12
332899,Wasdale Gardens 12,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
332899,Wasdale Gardens 12,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,2.5
332899,Wasdale Gardens 12,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,2.5
332899,Wasdale Gardens 12,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
332899,Wasdale Gardens 12,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.44
332899,Wasdale Gardens 12,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.87
332899,Wasdale Gardens 12,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.81
332899,Wasdale Gardens 12,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8811
332899,Wasdale Gardens 12,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92441
332899,Wasdale Gardens 12,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8576
332899,Wasdale Gardens 12,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-23T01:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T01:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.0
332899,Wasdale Gardens 12,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,25.25
332899,Wasdale Gardens 12,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.12
332899,Wasdale Gardens 12,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.62
332899,Wasdale Gardens 12,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,32.0
332899,Wasdale Gardens 12,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.88
332899,Wasdale Gardens 12,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,28.62
332899,Wasdale Gardens 12,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,29.12
332899,Wasdale Gardens 12,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.88
332899,Wasdale Gardens 12,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.31
332899,Wasdale Gardens 12,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.34
332899,Wasdale Gardens 12,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
332899,Wasdale Gardens 12,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.5
332899,Wasdale Gardens 12,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.55
332899,Wasdale Gardens 12,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
332899,Wasdale Gardens 12,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.41
332899,Wasdale Gardens 12,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.45
332899,Wasdale Gardens 12,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
332899,Wasdale Gardens 12,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-23T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (Min),A,87.25
332899,Wasdale Gardens 12,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (Max),A,87.5
332899,Wasdale Gardens 12,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.38
332899,Wasdale Gardens 12,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (Min),A,49.0
332899,Wasdale Gardens 12,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (Max),A,49.12
332899,Wasdale Gardens 12,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
332899,Wasdale Gardens 12,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (Min),A,79.0
332899,Wasdale Gardens 12,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (Max),A,79.5
332899,Wasdale Gardens 12,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.25
332899,Wasdale Gardens 12,2024-01-23T01:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T01:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-138.75
332899,Wasdale Gardens 12,2024-01-23T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,102.81
332899,Wasdale Gardens 12,2024-01-23T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.13
332899,Wasdale Gardens 12,2024-01-23T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-23T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.69384
332899,Wasdale Gardens 12,2024-01-23T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.19844
332899,Wasdale Gardens 12,2024-01-23T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95285
332899,Wasdale Gardens 12,2024-01-23T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-23T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-23T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-23T00:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T00:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T00:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,19.62
332899,Wasdale Gardens 12,2024-01-23T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,19.88
332899,Wasdale Gardens 12,2024-01-23T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.75
332899,Wasdale Gardens 12,2024-01-23T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,18.0
332899,Wasdale Gardens 12,2024-01-23T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,18.12
332899,Wasdale Gardens 12,2024-01-23T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.12
332899,Wasdale Gardens 12,2024-01-23T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,33.88
332899,Wasdale Gardens 12,2024-01-23T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,34.12
