Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-23T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
332899,Wasdale Gardens 12,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.19
332899,Wasdale Gardens 12,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-38.63
332899,Wasdale Gardens 12,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-39.25
332899,Wasdale Gardens 12,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97
332899,Wasdale Gardens 12,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.73358
332899,Wasdale Gardens 12,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.71225
332899,Wasdale Gardens 12,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-23T00:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T00:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T00:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,61.88
332899,Wasdale Gardens 12,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,62.0
332899,Wasdale Gardens 12,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.0
332899,Wasdale Gardens 12,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
332899,Wasdale Gardens 12,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,8.88
332899,Wasdale Gardens 12,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
332899,Wasdale Gardens 12,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,15.88
332899,Wasdale Gardens 12,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,15.88
332899,Wasdale Gardens 12,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.88
332899,Wasdale Gardens 12,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-85.13
332899,Wasdale Gardens 12,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.19
332899,Wasdale Gardens 12,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.06
332899,Wasdale Gardens 12,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03468
332899,Wasdale Gardens 12,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91357
332899,Wasdale Gardens 12,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82678
332899,Wasdale Gardens 12,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T00:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T00:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T00:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
332899,Wasdale Gardens 12,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,15.0
332899,Wasdale Gardens 12,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
332899,Wasdale Gardens 12,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,2.25
332899,Wasdale Gardens 12,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,2.38
332899,Wasdale Gardens 12,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.25
332899,Wasdale Gardens 12,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.75
332899,Wasdale Gardens 12,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.5
332899,Wasdale Gardens 12,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.19
332899,Wasdale Gardens 12,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83667
332899,Wasdale Gardens 12,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8999
332899,Wasdale Gardens 12,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94784
332899,Wasdale Gardens 12,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-23T00:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T00:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.62
332899,Wasdale Gardens 12,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,23.88
332899,Wasdale Gardens 12,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.75
332899,Wasdale Gardens 12,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,29.0
332899,Wasdale Gardens 12,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,29.38
332899,Wasdale Gardens 12,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.25
332899,Wasdale Gardens 12,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,48.12
332899,Wasdale Gardens 12,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,48.75
332899,Wasdale Gardens 12,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.62
332899,Wasdale Gardens 12,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.03
332899,Wasdale Gardens 12,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.09
332899,Wasdale Gardens 12,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
332899,Wasdale Gardens 12,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.22
332899,Wasdale Gardens 12,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.25
332899,Wasdale Gardens 12,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
332899,Wasdale Gardens 12,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.05
332899,Wasdale Gardens 12,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.09
332899,Wasdale Gardens 12,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
332899,Wasdale Gardens 12,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-23T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (Min),A,77.88
332899,Wasdale Gardens 12,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (Max),A,78.12
332899,Wasdale Gardens 12,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
332899,Wasdale Gardens 12,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (Min),A,46.62
332899,Wasdale Gardens 12,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (Max),A,46.75
332899,Wasdale Gardens 12,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.75
332899,Wasdale Gardens 12,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (Min),A,98.38
332899,Wasdale Gardens 12,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (Max),A,99.25
332899,Wasdale Gardens 12,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.88
332899,Wasdale Gardens 12,2024-01-23T00:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T00:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-138.94
332899,Wasdale Gardens 12,2024-01-23T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,97.25
332899,Wasdale Gardens 12,2024-01-23T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.25
332899,Wasdale Gardens 12,2024-01-23T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-23T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.69714
332899,Wasdale Gardens 12,2024-01-23T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.11922
332899,Wasdale Gardens 12,2024-01-23T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92969
332899,Wasdale Gardens 12,2024-01-23T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-23T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-23T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-23T00:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T00:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T00:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,18.75
332899,Wasdale Gardens 12,2024-01-23T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,18.88
332899,Wasdale Gardens 12,2024-01-23T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.75
332899,Wasdale Gardens 12,2024-01-23T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,19.12
332899,Wasdale Gardens 12,2024-01-23T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,19.25
332899,Wasdale Gardens 12,2024-01-23T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.12
332899,Wasdale Gardens 12,2024-01-23T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,26.62
332899,Wasdale Gardens 12,2024-01-23T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,26.75
332899,Wasdale Gardens 12,2024-01-23T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.75
332899,Wasdale Gardens 12,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.94
332899,Wasdale Gardens 12,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-45.0
332899,Wasdale Gardens 12,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-39.75
332899,Wasdale Gardens 12,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97479
332899,Wasdale Gardens 12,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.66354
332899,Wasdale Gardens 12,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.70901
332899,Wasdale Gardens 12,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-23T00:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T00:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T00:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,64.12
332899,Wasdale Gardens 12,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,64.25
332899,Wasdale Gardens 12,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,64.12
332899,Wasdale Gardens 12,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
332899,Wasdale Gardens 12,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,8.38
332899,Wasdale Gardens 12,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.38
332899,Wasdale Gardens 12,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,15.25
332899,Wasdale Gardens 12,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,15.25
332899,Wasdale Gardens 12,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.25
332899,Wasdale Gardens 12,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-73.5
332899,Wasdale Gardens 12,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.5
332899,Wasdale Gardens 12,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.87
332899,Wasdale Gardens 12,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.26357
332899,Wasdale Gardens 12,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87924
332899,Wasdale Gardens 12,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9212
332899,Wasdale Gardens 12,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-23T00:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T00:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T00:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.5
332899,Wasdale Gardens 12,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
332899,Wasdale Gardens 12,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
332899,Wasdale Gardens 12,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
332899,Wasdale Gardens 12,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,13.25
332899,Wasdale Gardens 12,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.25
332899,Wasdale Gardens 12,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.5
332899,Wasdale Gardens 12,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,3.62
332899,Wasdale Gardens 12,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
332899,Wasdale Gardens 12,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.37
332899,Wasdale Gardens 12,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.38
332899,Wasdale Gardens 12,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.62
332899,Wasdale Gardens 12,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90945
332899,Wasdale Gardens 12,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90146
332899,Wasdale Gardens 12,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81869
332899,Wasdale Gardens 12,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-23T00:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T00:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,29.0
332899,Wasdale Gardens 12,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,29.12
332899,Wasdale Gardens 12,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.12
332899,Wasdale Gardens 12,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.0
332899,Wasdale Gardens 12,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,29.12
332899,Wasdale Gardens 12,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.12
332899,Wasdale Gardens 12,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.25
332899,Wasdale Gardens 12,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,28.38
332899,Wasdale Gardens 12,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.25
332899,Wasdale Gardens 12,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.8
332899,Wasdale Gardens 12,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
332899,Wasdale Gardens 12,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
332899,Wasdale Gardens 12,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.98
332899,Wasdale Gardens 12,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.98
332899,Wasdale Gardens 12,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
332899,Wasdale Gardens 12,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.0
332899,Wasdale Gardens 12,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.03
332899,Wasdale Gardens 12,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
332899,Wasdale Gardens 12,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-23T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (Min),A,85.38
332899,Wasdale Gardens 12,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (Max),A,85.38
332899,Wasdale Gardens 12,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.38
332899,Wasdale Gardens 12,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (Min),A,44.62
332899,Wasdale Gardens 12,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (Max),A,44.88
332899,Wasdale Gardens 12,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.75
332899,Wasdale Gardens 12,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (Min),A,72.0
332899,Wasdale Gardens 12,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (Max),A,72.38
332899,Wasdale Gardens 12,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.12
332899,Wasdale Gardens 12,2024-01-23T00:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T00:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-136.5
332899,Wasdale Gardens 12,2024-01-23T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,95.56
332899,Wasdale Gardens 12,2024-01-23T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.0
332899,Wasdale Gardens 12,2024-01-23T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-23T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.67117
332899,Wasdale Gardens 12,2024-01-23T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.09151
332899,Wasdale Gardens 12,2024-01-23T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9328
332899,Wasdale Gardens 12,2024-01-23T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-23T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-23T00:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T00:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T00:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,20.62
332899,Wasdale Gardens 12,2024-01-23T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,21.0
332899,Wasdale Gardens 12,2024-01-23T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.88
332899,Wasdale Gardens 12,2024-01-23T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,18.62
332899,Wasdale Gardens 12,2024-01-23T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,18.88
332899,Wasdale Gardens 12,2024-01-23T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.75
332899,Wasdale Gardens 12,2024-01-23T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,25.88
332899,Wasdale Gardens 12,2024-01-23T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,26.0
332899,Wasdale Gardens 12,2024-01-23T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
332899,Wasdale Gardens 12,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.13
332899,Wasdale Gardens 12,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-52.69
332899,Wasdale Gardens 12,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.0
332899,Wasdale Gardens 12,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97382
332899,Wasdale Gardens 12,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.55163
332899,Wasdale Gardens 12,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93341
332899,Wasdale Gardens 12,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-23T00:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T00:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T00:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,64.75
332899,Wasdale Gardens 12,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,64.88
332899,Wasdale Gardens 12,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,64.88
332899,Wasdale Gardens 12,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
332899,Wasdale Gardens 12,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,8.62
332899,Wasdale Gardens 12,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
332899,Wasdale Gardens 12,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,24.0
332899,Wasdale Gardens 12,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,24.12
332899,Wasdale Gardens 12,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.12
332899,Wasdale Gardens 12,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-87.5
332899,Wasdale Gardens 12,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.81
332899,Wasdale Gardens 12,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.06
332899,Wasdale Gardens 12,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03758
332899,Wasdale Gardens 12,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87247
332899,Wasdale Gardens 12,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83304
332899,Wasdale Gardens 12,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-23T00:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T00:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T00:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.25
332899,Wasdale Gardens 12,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,14.5
332899,Wasdale Gardens 12,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.38
332899,Wasdale Gardens 12,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.12
332899,Wasdale Gardens 12,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,3.25
332899,Wasdale Gardens 12,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.25
332899,Wasdale Gardens 12,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.69
332899,Wasdale Gardens 12,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.0
332899,Wasdale Gardens 12,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.81
332899,Wasdale Gardens 12,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91821
332899,Wasdale Gardens 12,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92007
332899,Wasdale Gardens 12,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80447
332899,Wasdale Gardens 12,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-23T00:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T00:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,31.75
332899,Wasdale Gardens 12,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,31.88
332899,Wasdale Gardens 12,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.75
332899,Wasdale Gardens 12,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.0
332899,Wasdale Gardens 12,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,30.12
332899,Wasdale Gardens 12,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.12
332899,Wasdale Gardens 12,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.5
332899,Wasdale Gardens 12,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,28.88
332899,Wasdale Gardens 12,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.62
332899,Wasdale Gardens 12,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
332899,Wasdale Gardens 12,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
332899,Wasdale Gardens 12,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
332899,Wasdale Gardens 12,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.89
332899,Wasdale Gardens 12,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.95
332899,Wasdale Gardens 12,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
332899,Wasdale Gardens 12,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.02
332899,Wasdale Gardens 12,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.05
332899,Wasdale Gardens 12,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
332899,Wasdale Gardens 12,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-23T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (Min),A,88.38
332899,Wasdale Gardens 12,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (Max),A,88.75
332899,Wasdale Gardens 12,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.62
332899,Wasdale Gardens 12,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (Min),A,47.38
332899,Wasdale Gardens 12,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (Max),A,47.38
332899,Wasdale Gardens 12,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.38
332899,Wasdale Gardens 12,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (Min),A,80.25
332899,Wasdale Gardens 12,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (Max),A,80.88
332899,Wasdale Gardens 12,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
332899,Wasdale Gardens 12,2024-01-23T00:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T00:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-138.06
332899,Wasdale Gardens 12,2024-01-23T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,104.37
332899,Wasdale Gardens 12,2024-01-23T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.75
332899,Wasdale Gardens 12,2024-01-23T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-23T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-23T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.7033
332899,Wasdale Gardens 12,2024-01-23T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.24086
332899,Wasdale Gardens 12,2024-01-23T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92389
332899,Wasdale Gardens 12,2024-01-23T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-23T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-23T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-23T00:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T00:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T00:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,24.38
332899,Wasdale Gardens 12,2024-01-23T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,24.88
332899,Wasdale Gardens 12,2024-01-23T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.62
332899,Wasdale Gardens 12,2024-01-23T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,23.88
332899,Wasdale Gardens 12,2024-01-23T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,24.25
332899,Wasdale Gardens 12,2024-01-23T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
332899,Wasdale Gardens 12,2024-01-23T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,25.88
332899,Wasdale Gardens 12,2024-01-23T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,26.0
332899,Wasdale Gardens 12,2024-01-23T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
332899,Wasdale Gardens 12,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.19
332899,Wasdale Gardens 12,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-48.94
332899,Wasdale Gardens 12,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.37
332899,Wasdale Gardens 12,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97333
332899,Wasdale Gardens 12,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.59667
332899,Wasdale Gardens 12,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95044
332899,Wasdale Gardens 12,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-23T00:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T00:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T00:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,65.25
332899,Wasdale Gardens 12,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,65.5
332899,Wasdale Gardens 12,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,65.38
332899,Wasdale Gardens 12,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
332899,Wasdale Gardens 12,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,9.38
332899,Wasdale Gardens 12,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
332899,Wasdale Gardens 12,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,22.38
332899,Wasdale Gardens 12,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,22.38
332899,Wasdale Gardens 12,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.38
332899,Wasdale Gardens 12,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-68.75
332899,Wasdale Gardens 12,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.94
332899,Wasdale Gardens 12,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.69
332899,Wasdale Gardens 12,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.34386
332899,Wasdale Gardens 12,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90805
332899,Wasdale Gardens 12,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79794
332899,Wasdale Gardens 12,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-23T00:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T00:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T00:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.38
332899,Wasdale Gardens 12,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
332899,Wasdale Gardens 12,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.38
332899,Wasdale Gardens 12,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.25
332899,Wasdale Gardens 12,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,14.5
332899,Wasdale Gardens 12,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.38
332899,Wasdale Gardens 12,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,3.25
332899,Wasdale Gardens 12,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,3.25
332899,Wasdale Gardens 12,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.25
332899,Wasdale Gardens 12,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.19
332899,Wasdale Gardens 12,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.5
332899,Wasdale Gardens 12,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.88
332899,Wasdale Gardens 12,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93179
332899,Wasdale Gardens 12,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93387
332899,Wasdale Gardens 12,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83328
332899,Wasdale Gardens 12,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-23T00:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T00:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,30.75
332899,Wasdale Gardens 12,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,30.75
332899,Wasdale Gardens 12,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.75
332899,Wasdale Gardens 12,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.25
332899,Wasdale Gardens 12,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,34.5
332899,Wasdale Gardens 12,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.38
332899,Wasdale Gardens 12,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.62
332899,Wasdale Gardens 12,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,29.25
332899,Wasdale Gardens 12,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.88
332899,Wasdale Gardens 12,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
332899,Wasdale Gardens 12,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
332899,Wasdale Gardens 12,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
332899,Wasdale Gardens 12,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.28
332899,Wasdale Gardens 12,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
332899,Wasdale Gardens 12,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
332899,Wasdale Gardens 12,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
332899,Wasdale Gardens 12,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
332899,Wasdale Gardens 12,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
332899,Wasdale Gardens 12,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-23T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (Min),A,86.0
332899,Wasdale Gardens 12,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (Max),A,86.12
332899,Wasdale Gardens 12,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
332899,Wasdale Gardens 12,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (Min),A,49.38
332899,Wasdale Gardens 12,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (Max),A,49.38
332899,Wasdale Gardens 12,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.38
332899,Wasdale Gardens 12,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (Min),A,79.12
332899,Wasdale Gardens 12,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (Max),A,79.88
332899,Wasdale Gardens 12,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
332899,Wasdale Gardens 12,2024-01-23T00:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T00:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-136.5
332899,Wasdale Gardens 12,2024-01-23T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,103.0
332899,Wasdale Gardens 12,2024-01-23T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.31
332899,Wasdale Gardens 12,2024-01-23T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-23T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
