Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-23T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.73901
332899,Wasdale Gardens 12,2024-01-23T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.21889
332899,Wasdale Gardens 12,2024-01-23T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95703
332899,Wasdale Gardens 12,2024-01-23T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-23T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-23T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-23T00:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T00:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T00:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,21.12
332899,Wasdale Gardens 12,2024-01-23T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,24.62
332899,Wasdale Gardens 12,2024-01-23T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
332899,Wasdale Gardens 12,2024-01-23T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,19.0
332899,Wasdale Gardens 12,2024-01-23T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,19.12
332899,Wasdale Gardens 12,2024-01-23T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.12
332899,Wasdale Gardens 12,2024-01-23T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,35.0
332899,Wasdale Gardens 12,2024-01-23T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,35.38
332899,Wasdale Gardens 12,2024-01-23T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.12
332899,Wasdale Gardens 12,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.63
332899,Wasdale Gardens 12,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-45.75
332899,Wasdale Gardens 12,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.06
332899,Wasdale Gardens 12,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97076
332899,Wasdale Gardens 12,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.64648
332899,Wasdale Gardens 12,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94354
332899,Wasdale Gardens 12,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-23T00:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T00:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T00:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,66.75
332899,Wasdale Gardens 12,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,66.88
332899,Wasdale Gardens 12,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,66.88
332899,Wasdale Gardens 12,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
332899,Wasdale Gardens 12,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,9.88
332899,Wasdale Gardens 12,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
332899,Wasdale Gardens 12,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,24.12
332899,Wasdale Gardens 12,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,24.25
332899,Wasdale Gardens 12,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.25
332899,Wasdale Gardens 12,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-73.62
332899,Wasdale Gardens 12,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.19
332899,Wasdale Gardens 12,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.06
332899,Wasdale Gardens 12,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.26671
332899,Wasdale Gardens 12,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91742
332899,Wasdale Gardens 12,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76056
332899,Wasdale Gardens 12,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-23T00:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T00:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T00:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.5
332899,Wasdale Gardens 12,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,14.5
332899,Wasdale Gardens 12,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
332899,Wasdale Gardens 12,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.88
332899,Wasdale Gardens 12,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,3.0
332899,Wasdale Gardens 12,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.88
332899,Wasdale Gardens 12,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.37
332899,Wasdale Gardens 12,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.44
332899,Wasdale Gardens 12,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.94
332899,Wasdale Gardens 12,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92731
332899,Wasdale Gardens 12,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83777
332899,Wasdale Gardens 12,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8143
332899,Wasdale Gardens 12,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-23T00:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T00:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,29.0
332899,Wasdale Gardens 12,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,29.0
332899,Wasdale Gardens 12,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
332899,Wasdale Gardens 12,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,26.62
332899,Wasdale Gardens 12,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,26.75
332899,Wasdale Gardens 12,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.75
332899,Wasdale Gardens 12,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,29.38
332899,Wasdale Gardens 12,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,29.5
332899,Wasdale Gardens 12,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.38
332899,Wasdale Gardens 12,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
332899,Wasdale Gardens 12,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
332899,Wasdale Gardens 12,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
332899,Wasdale Gardens 12,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.89
332899,Wasdale Gardens 12,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
332899,Wasdale Gardens 12,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
332899,Wasdale Gardens 12,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
332899,Wasdale Gardens 12,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
332899,Wasdale Gardens 12,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
332899,Wasdale Gardens 12,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-23T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (Min),A,85.62
332899,Wasdale Gardens 12,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (Max),A,86.5
332899,Wasdale Gardens 12,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.75
332899,Wasdale Gardens 12,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (Min),A,42.62
332899,Wasdale Gardens 12,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (Max),A,43.12
332899,Wasdale Gardens 12,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.88
332899,Wasdale Gardens 12,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (Min),A,90.0
332899,Wasdale Gardens 12,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (Max),A,90.38
332899,Wasdale Gardens 12,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.25
332899,Wasdale Gardens 12,2024-01-23T00:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T00:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-138.56
332899,Wasdale Gardens 12,2024-01-23T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,106.87
332899,Wasdale Gardens 12,2024-01-23T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.69
332899,Wasdale Gardens 12,2024-01-23T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-23T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.69503
332899,Wasdale Gardens 12,2024-01-23T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.28359
332899,Wasdale Gardens 12,2024-01-23T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96222
332899,Wasdale Gardens 12,2024-01-23T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-23T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-23T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-23T00:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T00:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T00:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,22.38
332899,Wasdale Gardens 12,2024-01-23T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,22.62
332899,Wasdale Gardens 12,2024-01-23T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
332899,Wasdale Gardens 12,2024-01-23T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,19.5
332899,Wasdale Gardens 12,2024-01-23T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,19.75
332899,Wasdale Gardens 12,2024-01-23T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.62
332899,Wasdale Gardens 12,2024-01-23T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,38.38
332899,Wasdale Gardens 12,2024-01-23T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,38.38
332899,Wasdale Gardens 12,2024-01-23T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.38
332899,Wasdale Gardens 12,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.31
332899,Wasdale Gardens 12,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-46.38
332899,Wasdale Gardens 12,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.13
332899,Wasdale Gardens 12,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96356
332899,Wasdale Gardens 12,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.63272
332899,Wasdale Gardens 12,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9396
332899,Wasdale Gardens 12,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-23T00:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T00:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T00:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,57.38
332899,Wasdale Gardens 12,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,57.5
332899,Wasdale Gardens 12,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,57.5
332899,Wasdale Gardens 12,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
332899,Wasdale Gardens 12,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,9.88
332899,Wasdale Gardens 12,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.88
332899,Wasdale Gardens 12,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,24.5
332899,Wasdale Gardens 12,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,24.62
332899,Wasdale Gardens 12,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
332899,Wasdale Gardens 12,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-69.5
332899,Wasdale Gardens 12,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.94
332899,Wasdale Gardens 12,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.62
332899,Wasdale Gardens 12,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.3178
332899,Wasdale Gardens 12,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91586
332899,Wasdale Gardens 12,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81283
332899,Wasdale Gardens 12,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-23T00:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T00:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T00:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.12
332899,Wasdale Gardens 12,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,15.38
332899,Wasdale Gardens 12,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.25
332899,Wasdale Gardens 12,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.25
332899,Wasdale Gardens 12,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,3.25
332899,Wasdale Gardens 12,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.25
332899,Wasdale Gardens 12,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.44
332899,Wasdale Gardens 12,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.25
332899,Wasdale Gardens 12,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.69
332899,Wasdale Gardens 12,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.922
332899,Wasdale Gardens 12,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83529
332899,Wasdale Gardens 12,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83536
332899,Wasdale Gardens 12,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-23T00:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T00:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,28.25
332899,Wasdale Gardens 12,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,28.62
332899,Wasdale Gardens 12,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.38
332899,Wasdale Gardens 12,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.88
332899,Wasdale Gardens 12,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,27.25
332899,Wasdale Gardens 12,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
332899,Wasdale Gardens 12,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.25
332899,Wasdale Gardens 12,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,30.5
332899,Wasdale Gardens 12,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.38
332899,Wasdale Gardens 12,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
332899,Wasdale Gardens 12,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
332899,Wasdale Gardens 12,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
332899,Wasdale Gardens 12,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
332899,Wasdale Gardens 12,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
332899,Wasdale Gardens 12,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
332899,Wasdale Gardens 12,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.62
332899,Wasdale Gardens 12,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
332899,Wasdale Gardens 12,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
332899,Wasdale Gardens 12,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-23T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-23T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (Min),A,77.38
332899,Wasdale Gardens 12,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (Max),A,77.62
332899,Wasdale Gardens 12,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
332899,Wasdale Gardens 12,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (Min),A,42.5
332899,Wasdale Gardens 12,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (Max),A,43.0
332899,Wasdale Gardens 12,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.62
332899,Wasdale Gardens 12,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (Min),A,95.12
332899,Wasdale Gardens 12,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (Max),A,95.38
332899,Wasdale Gardens 12,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.25
332899,Wasdale Gardens 12,2024-01-23T00:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-23T00:00:00.000+00:00,ambient,,Temperature,C,0.0
